Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.88
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,31.09
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.64
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,20.18
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,29.42
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,12.88
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,19.18
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,26.73
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,19.15
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,21.77
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,24.84
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,16.31
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,19.14
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.42
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,17.95
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,18.9
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.47
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,19.09
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,20.72
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,30.56
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,19.27
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.74
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,19.73
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,19.2
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
