Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,29.66
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,19.12
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,15.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
943181,BARBY CHURCH,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,24.51
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,18.84
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,20.11
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,25.21
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,23.47
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,31.03
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,20.66
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,23.15
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,34.2
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.28
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,8.64
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.53
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.05
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,23.83
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,19.65
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
943181,BARBY CHURCH,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,12.24
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.95
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,40.4
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,21.88
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,22.16
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.78
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,36.7
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,23.58
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
943181,BARBY CHURCH,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,26.23
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,24.99
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,25.98
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
943181,BARBY CHURCH,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,26.26
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,24.71
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,21.39
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.54
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,20.24
