Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,18.94
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
943181,BARBY CHURCH,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,28.87
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,28.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,19.54
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
943181,BARBY CHURCH,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,30.95
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,24.05
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,21.17
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
943181,BARBY CHURCH,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,28.1
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,27.38
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,29.07
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,25.03
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
943181,BARBY CHURCH,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,9.65
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,35.49
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,21.53
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,15.83
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
943181,BARBY CHURCH,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.04
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.43
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,32.67
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,20.79
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
943181,BARBY CHURCH,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,27.11
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.81
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.97
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,16.55
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.51
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,29.1
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,27.41
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.92
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
943181,BARBY CHURCH,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.59
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,29.28
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,22.87
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
943181,BARBY CHURCH,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
