Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,25.5
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,21.16
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,27.82
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,19.34
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,15.93
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,24.95
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.83
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,25.33
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,18.32
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,29.52
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,18.71
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,21.9
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,29.88
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,29.27
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,22.75
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,18.91
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
943181,BARBY CHURCH,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,24.72
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,17.34
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,16.54
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,25.22
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,17.05
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
