Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.6
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,12.58
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,18.3
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,29.05
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.72
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.1
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,35.56
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,98.6
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,31.56
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,25.62
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,18.68
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,24.51
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,15.26
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,22.18
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,26.18
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,21.7
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,23.85
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,21.22
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,23.1
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,17.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,19.18
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,24.34
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,18.38
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
