Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,22.9
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,11.35
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,25.02
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,14.81
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,20.27
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,13.75
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,15.58
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,23.09
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,1.85
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,24.17
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,18.38
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,23.88
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,12.88
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,17.61
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,25.24
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,16.78
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,28.34
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,24.13
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
943181,BARBY CHURCH,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,31.92
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
943181,BARBY CHURCH,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,35.78
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.22
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.29
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,35.14
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,19.12
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,17.46
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,4.55
