Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,32.02
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,19.11
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,14.11
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,24.9
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,24.37
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.25
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,24.34
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,28.41
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,27.6
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,30.37
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,16.75
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,22.8
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,24.34
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,15.78
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,21.62
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,33.14
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,16.77
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.62
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,32.88
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,21.64
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,29.83
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.91
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,31.32
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,21.08
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.52
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
