Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.95
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.7
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,97.0
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,30.33
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,25.27
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,21.7
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,36.87
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,19.16
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,20.75
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,40.69
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.13
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,23.49
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,29.67
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,20.43
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
943181,BARBY CHURCH,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.52
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.74
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,18.21
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,21.01
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,21.8
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,27.84
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,29.88
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,14.77
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.74
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,33.32
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,10.5
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,95.9
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,25.4
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
