Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,21.94
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,25.03
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
943181,BARBY CHURCH,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,27.23
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.74
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.9
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,24.23
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,10.55
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,21.88
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.59
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.0
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.02
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.15
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,19.89
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,11.7
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,1.31
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.1
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,25.15
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.92
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,11.35
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,25.43
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.2
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,24.78
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,15.64
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.95
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
