Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,1.25
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.3
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,1.24
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,17.53
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.4
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,16.54
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,17.83
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,1.55
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.6
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.7
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,17.06
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,12.93
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,17.78
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.03
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.04
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
