Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.8
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,22.59
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,1.35
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.19
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,13.07
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.9
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,16.45
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,13.36
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,18.1
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,9.06
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.0
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,18.35
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.22
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.1
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,16.55
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.2
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,17.01
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.58
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,17.79
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.41
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.26
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.3
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,15.83
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.81
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,1.27
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.4
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
