Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.48
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.5
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,10.17
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.6
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,9.3
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.7
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,17.52
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.88
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,17.29
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,9.88
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.8
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.9
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.02
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,9.0
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,12.93
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,18.64
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.0
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,20.11
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
