Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,21.42
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,9.01
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.99
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,11.58
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,24.09
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,23.63
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.86
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,24.8
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,21.95
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,11.09
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,20.11
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,19.3
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,15.71
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,11.61
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,21.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.62
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,22.46
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
