Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,26.02
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,26.45
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,24.33
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,14.02
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,23.13
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,18.68
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,17.07
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,23.42
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.97
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,22.35
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,22.82
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,20.21
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,23.02
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.59
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,27.21
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,19.5
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,22.66
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,27.3
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,18.32
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,24.61
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,23.28
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,16.15
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
