Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,25.04
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,30.67
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,18.84
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
943181,BARBY CHURCH,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,6.64
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,27.54
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,19.15
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,20.51
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,22.64
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,16.66
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.17
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,22.84
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,23.47
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,20.55
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,20.27
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,22.4
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,18.48
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,25.7
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,21.18
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,17.82
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,7.94
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,26.53
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,29.91
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,18.34
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
943181,BARBY CHURCH,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,8.51
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.26
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,26.8
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,21.16
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
943181,BARBY CHURCH,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,28.84
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,22.06
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
