Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,26.09
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,21.5
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,8.91
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,31.43
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,20.94
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,28.32
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,22.69
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.54
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
943181,BARBY CHURCH,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,23.42
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,28.73
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,24.36
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
943181,BARBY CHURCH,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.12
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,21.7
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,23.49
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
943181,BARBY CHURCH,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,8.46
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,28.67
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,21.7
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,20.61
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
943181,BARBY CHURCH,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.97
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,19.95
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,29.16
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,20.14
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,21.33
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,9.92
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,33.6
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,27.61
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.79
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
943181,BARBY CHURCH,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,9.33
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,29.12
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,34.47
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,24.3
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
943181,BARBY CHURCH,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,32.02
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,27.54
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,23.77
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
943181,BARBY CHURCH,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,13.0
