Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,7.34
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,36.05
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,28.51
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,20.45
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
943181,BARBY CHURCH,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,18.55
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,37.62
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,41.89
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.85
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,86.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
943181,BARBY CHURCH,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,11.09
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,33.39
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,31.19
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.55
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
943181,BARBY CHURCH,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,28.11
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,34.63
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
943181,BARBY CHURCH,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,31.01
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,24.5
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,19.32
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
943181,BARBY CHURCH,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,26.83
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.57
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,17.6
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
943181,BARBY CHURCH,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,24.5
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,16.79
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,31.31
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,22.48
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
943181,BARBY CHURCH,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,23.35
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,20.19
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,20.96
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,18.19
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
