Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.42
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,17.84
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,17.52
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.57
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.58
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,22.36
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,10.62
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,26.05
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,28.48
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,11.29
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,11.42
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,26.7
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.93
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,23.92
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.28
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,23.01
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,17.78
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,16.93
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,25.61
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,16.52
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.14
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,25.11
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
