Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,22.77
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,21.52
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.75
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,1.14
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,18.52
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,21.3
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,25.56
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.75
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.63
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,25.39
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,11.95
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,16.62
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,26.6
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,14.81
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,27.4
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,16.82
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,17.83
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,20.38
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,20.5
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,16.25
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,16.64
