Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,23.2
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,16.01
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,28.13
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,28.83
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
943181,BARBY CHURCH,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,26.59
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,20.5
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,17.44
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,23.21
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,18.92
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,25.3
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,15.12
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,29.33
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,13.92
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,31.11
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,19.57
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,15.73
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,25.88
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,26.31
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,16.38
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
943181,BARBY CHURCH,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.91
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,21.74
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,9.54
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
