Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,29.69
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,26.4
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,20.83
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
943181,BARBY CHURCH,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.12
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,25.34
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,18.37
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,27.07
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,17.43
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,26.73
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,18.66
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,20.31
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,25.12
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,13.21
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,20.54
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,36.2
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,18.04
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.13
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,33.83
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.2
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,24.54
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,23.38
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,17.51
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,24.85
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,19.52
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.19
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
