Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,22.31
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
943181,BARBY CHURCH,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,24.8
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,17.46
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,15.47
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,25.16
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,17.14
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,15.5
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.58
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,15.7
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,37.06
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,15.66
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,103.8
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,28.88
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,25.63
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,29.96
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,11.13
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.83
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,30.09
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,8.28
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,27.39
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,15.95
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
