Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.77
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,14.75
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,19.82
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,21.79
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,10.96
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.04
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,23.79
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,25.73
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,21.61
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.56
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.1
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,18.5
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.33
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.02
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.8
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
