Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,16.71
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,17.06
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.19
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.49
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,18.14
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,21.88
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,12.45
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.48
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.27
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.84
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,23.38
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.83
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.36
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.62
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.1
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.18
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.7
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.15
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.85
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.64
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,8.2
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,22.9
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
