Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.93
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,1.38
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,23.12
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,21.07
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,19.78
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,1.45
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,18.72
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,19.84
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.61
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.58
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,1.55
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,20.68
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.65
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,20.92
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,12.7
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,22.53
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,12.83
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
