Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.85
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.89
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,19.51
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.7
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.8
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,17.99
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.7
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,12.83
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,19.25
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,13.72
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,21.87
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.94
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,21.1
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.91
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,20.88
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,15.54
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,12.22
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.6
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,23.2
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,10.03
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.7
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,24.75
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.57
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
