Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.8
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,20.59
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.51
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,20.56
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,21.33
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.26
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,25.55
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,25.02
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.2
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.15
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,18.34
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,10.67
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.3
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,21.96
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,16.16
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,10.65
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.5
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,18.81
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.5
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,22.66
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
