Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,24.46
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.39
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.43
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,24.45
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,21.13
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
943181,BARBY CHURCH,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,24.71
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,26.31
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,16.38
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.7
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,23.94
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,15.26
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.87
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,20.5
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,22.55
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,18.01
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.9
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,25.36
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.9
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,25.93
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,17.37
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,16.6
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.94
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,18.25
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
943181,BARBY CHURCH,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,24.64
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,14.71
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
