Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,27.1
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,24.6
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,19.25
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,21.88
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,21.74
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,16.78
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,16.68
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,24.51
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,21.04
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,11.09
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,21.76
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,13.04
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,26.33
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,14.8
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.41
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.73
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,26.12
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,16.2
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,22.35
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,16.12
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,17.54
