Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,9.62
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.27
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,27.92
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,29.98
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,16.27
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
943181,BARBY CHURCH,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,23.46
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,20.6
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
943181,BARBY CHURCH,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.1
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,27.33
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,18.68
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,29.7
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,19.87
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,7.54
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.0
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,27.96
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,16.64
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,30.9
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,29.75
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,30.9
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,28.43
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,13.54
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,28.36
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.74
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,26.9
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,16.03
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
