Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.7
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,29.14
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.49
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.67
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,33.13
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,29.09
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
943181,BARBY CHURCH,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.5
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,27.32
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,20.18
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,9.95
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,31.33
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,16.33
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,11.77
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.02
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,33.26
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,92.7
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.81
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,30.3
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,31.95
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,10.85
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,1.09
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.48
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,20.49
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,11.34
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.75
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.47
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,21.54
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.19
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,18.64
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.67
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,29.7
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.77
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.57
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
