Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,29.6
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,29.5
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,11.14
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.15
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,29.4
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,1.36
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.68
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,29.2
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.18
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,17.69
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,28.9
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,19.81
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,9.29
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.86
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.04
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,18.03
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,14.38
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.31
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,11.43
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.38
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,13.63
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.77
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
