Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,17.63
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.66
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.67
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,14.94
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,1.03
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,17.44
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.66
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.49
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.66
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.36
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.41
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,11.89
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.71
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.79
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,13.88
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.51
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.47
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.93
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.73
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.64
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,13.98
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,12.59
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.97
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.63
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.6
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.47
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.08
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.13
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,27.9
