Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,13.57
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.61
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.16
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.24
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.38
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,16.03
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.6
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.99
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,21.56
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,1.09
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,20.36
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.11
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,19.04
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.96
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,18.63
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.86
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.18
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.29
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,10.24
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.71
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,1.38
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.41
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,8.38
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,20.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.24
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
