Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,19.38
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,17.69
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,18.74
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,18.95
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.28
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,16.49
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,20.19
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,14.07
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.79
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,0.91
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,21.37
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,19.2
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,25.4
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,13.93
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,26.32
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,7.98
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,26.54
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,13.7
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,24.55
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,8.69
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.9
