Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,22.5
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.92
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
943181,BARBY CHURCH,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,22.8
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,15.39
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,17.01
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,23.39
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,13.43
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,9.55
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,28.33
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,27.95
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.94
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,34.17
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,98.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,16.82
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,34.92
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,13.19
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,97.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.42
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,8.37
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,25.46
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,15.83
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,29.72
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.39
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,12.89
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
943181,BARBY CHURCH,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,26.29
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.1
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.79
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
943181,BARBY CHURCH,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
