Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.53
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,18.78
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.2
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
943181,BARBY CHURCH,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.83
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.69
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.93
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.42
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.06
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,21.08
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,4.47
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.87
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.21
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.62
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.2
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.86
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.07
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,10.93
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.9
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.37
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.56
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
