Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.99
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,22.08
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,7.37
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,18.25
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,15.42
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,15.35
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.67
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.49
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,1.73
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.21
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,16.13
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,11.95
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,5.46
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.78
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.31
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
