Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,20.99
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.83
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.76
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,20.73
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.03
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.6
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.1
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.87
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.46
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.34
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,8.77
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,16.08
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,20.59
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.52
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.05
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,8.19
