Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,9.84
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.27
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.76
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.57
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.09
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,12.22
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.93
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,17.69
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.25
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,10.9
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.39
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,17.95
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,10.08
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,15.98
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,14.81
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,12.14
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,20.89
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,9.62
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.89
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,21.15
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,12.37
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
