Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,23.02
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,20.52
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,16.18
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,23.4
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,20.97
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,21.45
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.66
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,11.93
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.9
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,20.92
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,13.55
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.9
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,20.74
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,12.28
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.02
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,12.38
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,18.9
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.29
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.2
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,18.58
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,10.74
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
