Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.3
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,21.51
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.4
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,20.11
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.13
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,6.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.5
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,20.85
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,18.49
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.6
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,19.2
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,13.5
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,18.57
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,29.7
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,22.74
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,16.39
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,29.8
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.75
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,13.63
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,23.92
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,18.44
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,21.41
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,16.56
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,25.77
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,17.34
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,14.58
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
943181,BARBY CHURCH,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,22.23
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,14.41
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,13.88
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
