Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,22.04
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,22.31
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,12.04
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.16
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,26.82
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,15.35
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,30.2
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.41
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,16.84
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,15.71
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.36
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,30.2
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,26.63
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,17.32
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.33
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,30.3
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,30.71
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,12.36
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.26
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,30.3
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,32.65
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.3
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.83
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.0
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,13.12
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,92.0
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,24.55
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,12.26
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,11.03
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,25.35
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,10.96
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,30.5
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,24.66
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,11.42
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,11.41
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,4.45
