Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,25.14
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,26.39
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,13.82
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
943181,BARBY CHURCH,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,22.77
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,15.63
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,27.21
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
943181,BARBY CHURCH,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,6.66
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,30.4
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.09
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,14.19
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.7
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.85
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
943181,BARBY CHURCH,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,28.76
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,16.45
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.8
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,31.06
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.56
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.7
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,24.9
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
943181,BARBY CHURCH,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,7.92
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.6
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,26.59
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,16.05
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.4
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,24.87
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.54
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,21.64
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,8.48
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
