Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.2
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,19.2
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.24
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,19.61
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.82
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.1
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.62
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,37.77
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,19.95
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,95.0
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
943181,BARBY CHURCH,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,26.74
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.82
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,14.44
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
943181,BARBY CHURCH,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,28.76
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,8.11
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.2
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.0
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,28.99
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.33
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.89
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,29.9
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,25.65
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,12.01
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.17
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,29.8
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,23.9
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,10.21
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,12.09
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,0.55
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,29.7
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,12.9
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,0.36
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.95
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,29.6
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,11.25
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.93
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.24
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,29.5
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,11.53
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
