Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,29.4
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,17.19
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,11.04
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.49
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.89
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,29.4
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.3
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,16.66
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,10.56
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,29.3
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.48
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.17
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,29.2
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.62
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,20.27
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,15.59
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,15.05
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,11.59
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,1.09
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.93
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.58
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.44
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,18.51
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,15.26
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,12.66
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
