Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,28.9
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,19.24
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,11.78
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.06
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.15
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,14.93
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.97
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,24.87
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
943181,BARBY CHURCH,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,21.23
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,56.7
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,22.14
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,10.58
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,11.06
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,7.79
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.46
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,10.39
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.51
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.06
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,9.95
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.2
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.03
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.55
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
