Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,13.74
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.39
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,17.06
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,17.7
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,17.14
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
943181,BARBY CHURCH,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.41
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,11.97
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.97
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.74
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,21.51
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.1
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,17.29
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.61
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,18.72
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,13.78
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.23
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,14.94
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,9.53
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,11.85
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,19.26
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.77
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,1.85
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,24.34
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.59
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.31
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,2.14
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,21.18
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,13.2
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.48
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
