Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.11
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,15.18
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.21
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,16.97
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,14.48
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,12.48
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.17
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,14.44
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.35
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,19.85
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
943181,BARBY CHURCH,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,18.6
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.26
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.34
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.33
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,21.04
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.55
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,26.63
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,19.47
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,15.6
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,23.59
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,13.74
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.27
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,21.1
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,1.43
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,21.02
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,8.59
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,1.48
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,28.23
