Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,8.73
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,33.19
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.47
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,88.2
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,14.16
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,25.87
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.81
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,25.17
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,16.17
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,23.07
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,18.52
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.86
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.42
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,33.31
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,12.1
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.63
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,6.91
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.02
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,33.33
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,18.01
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.91
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,84.4
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,9.58
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,28.94
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.94
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,5.12
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,30.1
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,13.83
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.6
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
