Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,23.16
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,20.12
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.2
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
943181,BARBY CHURCH,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,7.99
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,31.42
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,19.35
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,89.2
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,7.47
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.7
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.01
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.05
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,19.51
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,17.6
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.92
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,18.76
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.44
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.23
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,11.56
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.77
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.74
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.89
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.44
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.21
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
