Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.12
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,16.02
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.14
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.59
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,1.61
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.54
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,9.69
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,12.54
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.98
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.91
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,14.99
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.95
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,18.55
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.08
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,22.03
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
