Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,19.79
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.22
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
943181,BARBY CHURCH,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.86
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.38
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,26.14
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,18.9
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,16.42
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,27.6
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,2.79
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,16.64
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.66
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
943181,BARBY CHURCH,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,10.36
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,19.64
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,13.48
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
943181,BARBY CHURCH,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,18.86
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,1.58
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,19.01
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.02
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,12.16
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,19.42
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,1.67
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,23.32
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.9
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,14.02
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,3.34
