Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.11
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,16.63
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,29.0
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,16.08
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,16.81
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,48.3
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,29.1
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.19
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,16.07
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.88
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.2
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,20.24
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,15.63
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.08
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.3
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.6
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.39
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.3
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,18.23
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.4
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,16.93
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.5
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.04
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,22.8
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,12.35
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.98
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.27
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
