Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,24.34
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,11.64
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,11.89
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,26.14
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,11.48
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,65.5
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,5.44
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,29.68
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,11.41
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.25
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,5.53
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,25.28
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.95
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
943181,BARBY CHURCH,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,25.52
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,13.83
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.2
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,15.57
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,23.15
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,16.46
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,12.67
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,3.93
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.63
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,10.81
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,88.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.78
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.43
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.43
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
