Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,25.61
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.35
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,10.81
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,8.39
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,24.96
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,14.64
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,23.97
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,15.69
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,6.51
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.14
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,16.09
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,52.2
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,2.22
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,22.29
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.76
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,7.46
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.75
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,29.02
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,29.08
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
943181,BARBY CHURCH,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,2.58
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,19.62
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,15.01
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.8
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,19.15
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,8.79
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,2.21
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,27.61
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,17.03
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,28.24
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,17.67
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,27.56
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,12.69
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
943181,BARBY CHURCH,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
