Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,28.57
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,17.53
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,15.31
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
943181,BARBY CHURCH,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,27.79
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,18.98
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,18.89
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.36
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,18.81
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,23.22
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,24.96
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,14.8
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.5
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,4.36
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,23.17
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,17.99
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.71
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
943181,BARBY CHURCH,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,26.22
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,18.07
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,29.26
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,18.91
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
943181,BARBY CHURCH,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,28.67
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,22.71
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,19.84
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
943181,BARBY CHURCH,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,7.53
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.73
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.43
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,18.15
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
943181,BARBY CHURCH,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,30.86
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,19.98
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,17.45
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,7.38
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
