Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,30.26
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.12
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,33.64
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,21.05
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,13.41
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,28.92
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,20.84
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,4.08
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,31.16
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,16.02
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,36.64
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,20.05
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,14.05
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,98.7
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,6.07
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,35.02
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,23.25
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,15.98
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,85.6
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
943181,BARBY CHURCH,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,10.82
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,5.62
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,33.03
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,26.37
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,19.4
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
943181,BARBY CHURCH,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,34.83
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,26.21
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,23.8
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
943181,BARBY CHURCH,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,12.86
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,38.98
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,31.31
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,15.6
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,99.3
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
943181,BARBY CHURCH,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,33.38
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,28.65
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,16.78
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.7
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
943181,BARBY CHURCH,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
