Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.76
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,24.46
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,14.45
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,89.1
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
943181,BARBY CHURCH,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,34.64
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,22.57
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,92.4
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,30.78
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.5
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,11.36
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
943181,BARBY CHURCH,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.98
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,20.37
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,13.04
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,87.0
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,13.39
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,14.76
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
943181,BARBY CHURCH,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.48
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,17.71
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
943181,BARBY CHURCH,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,23.18
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,15.92
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,18.83
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,20.87
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,16.78
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,21.59
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,24.13
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,11.39
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,16.48
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,24.49
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,10.72
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,13.97
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
943181,BARBY CHURCH,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
