Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,22.09
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,16.66
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,1.79
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,2.31
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,19.63
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,14.83
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,18.3
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,20.47
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,15.28
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,20.52
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,0.73
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,9.92
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,18.93
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,22.44
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,23.78
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,16.6
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,24.94
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.39
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,16.77
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,6.18
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,19.14
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.25
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,18.56
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,1.16
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.75
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.26
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,11.14
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,15.21
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
