Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,15.92
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,1.9
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,10.32
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,16.62
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,21.59
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,11.6
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,20.63
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,24.13
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,18.03
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,23.58
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,18.79
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,25.74
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,12.18
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.38
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,27.14
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,19.7
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,15.29
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.45
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,22.27
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,17.8
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,24.57
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,18.96
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,19.35
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
943181,BARBY CHURCH,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
