Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,21.79
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.67
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,14.11
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.21
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,22.46
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,15.88
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,26.61
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,13.3
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,18.38
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,62.4
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.54
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,15.62
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.8
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,28.24
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.91
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.01
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
943181,BARBY CHURCH,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,6.7
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,29.61
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,18.31
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
943181,BARBY CHURCH,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.84
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,5.51
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,23.85
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,16.8
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,20.25
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,13.58
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.55
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
943181,BARBY CHURCH,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,3.79
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,23.26
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,15.09
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.09
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,26.26
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,10.64
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,16.36
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.85
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
