Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,23.59
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,15.35
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.48
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,20.88
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,13.8
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,11.36
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,20.88
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.85
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.46
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,19.62
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,47.9
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,24.42
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,17.88
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,20.86
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,20.09
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,11.27
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,21.45
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,55.9
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,31.91
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.38
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,20.62
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
943181,BARBY CHURCH,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,30.03
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.42
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,18.86
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,1.64
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,9.61
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,22.81
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,17.65
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,16.19
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,1.24
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.68
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,13.05
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,17.35
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,77.5
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,11.8
