Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,35.31
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,11.46
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,103.0
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,8.41
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,26.94
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,12.32
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,9.92
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,77.8
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,24.8
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.83
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,11.41
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,4.26
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,23.04
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,19.71
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,13.92
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
943181,BARBY CHURCH,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,25.33
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,12.92
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,11.13
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,28.73
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,20.35
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,12.81
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,79.6
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
943181,BARBY CHURCH,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,10.96
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,30.25
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,12.52
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.7
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,8.55
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,24.77
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,14.69
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,7.37
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,1.96
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.47
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,12.55
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,23.98
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.18
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
943181,BARBY CHURCH,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,3.95
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
